Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
854874,BRASSWORKS FARM - STONE,2023-05-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.62
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
854874,BRASSWORKS FARM - STONE,2023-05-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.85
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
854874,BRASSWORKS FARM - STONE,2023-05-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.87
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.93
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
854874,BRASSWORKS FARM - STONE,2023-05-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.16
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.4
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.07
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.76
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.45
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
854874,BRASSWORKS FARM - STONE,2023-05-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.52
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.4
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
854874,BRASSWORKS FARM - STONE,2023-05-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.5
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.0
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.53
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
854874,BRASSWORKS FARM - STONE,2023-05-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
