Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.53
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.18
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.76
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.28
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.53
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
854874,BRASSWORKS FARM - STONE,2023-05-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
854874,BRASSWORKS FARM - STONE,2023-05-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
854874,BRASSWORKS FARM - STONE,2023-05-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
854874,BRASSWORKS FARM - STONE,2023-05-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
854874,BRASSWORKS FARM - STONE,2023-05-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
854874,BRASSWORKS FARM - STONE,2023-05-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,transformer,,Temperature,C,25.4
