Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.84
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
854874,BRASSWORKS FARM - STONE,2023-05-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.07
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
854874,BRASSWORKS FARM - STONE,2023-05-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.85
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
854874,BRASSWORKS FARM - STONE,2023-05-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
854874,BRASSWORKS FARM - STONE,2023-05-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
854874,BRASSWORKS FARM - STONE,2023-05-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-05-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-05-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
854874,BRASSWORKS FARM - STONE,2023-05-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-05-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
