Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-05-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-05-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-05-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-05-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-05-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
854874,BRASSWORKS FARM - STONE,2023-05-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
