Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-05-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-05-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.2
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-05-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.37
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
854874,BRASSWORKS FARM - STONE,2023-05-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.42
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-05-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.18
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-05-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
854874,BRASSWORKS FARM - STONE,2023-05-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.7
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
