Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854874,BRASSWORKS FARM - STONE,2023-05-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.17
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
854874,BRASSWORKS FARM - STONE,2023-05-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.56
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-05-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.34
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
854874,BRASSWORKS FARM - STONE,2023-05-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.02
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
854874,BRASSWORKS FARM - STONE,2023-05-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.88
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-05-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.64
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,transformer,,Temperature,C,24.2
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-05-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.49
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854874,BRASSWORKS FARM - STONE,2023-05-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
