Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.69
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
854874,BRASSWORKS FARM - STONE,2023-05-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.39
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-05-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
854874,BRASSWORKS FARM - STONE,2023-05-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
854874,BRASSWORKS FARM - STONE,2023-05-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
