Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
854874,BRASSWORKS FARM - STONE,2023-05-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
854874,BRASSWORKS FARM - STONE,2023-05-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
854874,BRASSWORKS FARM - STONE,2023-05-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
854874,BRASSWORKS FARM - STONE,2023-05-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.81
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
854874,BRASSWORKS FARM - STONE,2023-05-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
854874,BRASSWORKS FARM - STONE,2023-05-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.57
