Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
854874,BRASSWORKS FARM - STONE,2023-05-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
854874,BRASSWORKS FARM - STONE,2023-05-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-05-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-05-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-05-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-05-29T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-29T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-29T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-29T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-29T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-29T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-29T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-29T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-29T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-29T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-29T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
854874,BRASSWORKS FARM - STONE,2023-05-29T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
