Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
854874,BRASSWORKS FARM - STONE,2023-05-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-05-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-05-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-05-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-05-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-05-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-05-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-05-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-05-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-05-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
