Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-05-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-05-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-05-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
