Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-05-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-05-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-05-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-05-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-05-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-05-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
