Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-05-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-05-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854874,BRASSWORKS FARM - STONE,2023-05-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
