Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
854874,BRASSWORKS FARM - STONE,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.49
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
854874,BRASSWORKS FARM - STONE,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
854874,BRASSWORKS FARM - STONE,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
854874,BRASSWORKS FARM - STONE,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
