Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
854874,BRASSWORKS FARM - STONE,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854874,BRASSWORKS FARM - STONE,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854874,BRASSWORKS FARM - STONE,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
854874,BRASSWORKS FARM - STONE,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854874,BRASSWORKS FARM - STONE,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
854874,BRASSWORKS FARM - STONE,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
854874,BRASSWORKS FARM - STONE,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.99
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
854874,BRASSWORKS FARM - STONE,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
