Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
854874,BRASSWORKS FARM - STONE,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.8
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.03
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.87
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
854874,BRASSWORKS FARM - STONE,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
854874,BRASSWORKS FARM - STONE,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
854874,BRASSWORKS FARM - STONE,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
854874,BRASSWORKS FARM - STONE,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
854874,BRASSWORKS FARM - STONE,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
854874,BRASSWORKS FARM - STONE,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
