Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.33
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
854874,BRASSWORKS FARM - STONE,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.2
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
854874,BRASSWORKS FARM - STONE,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.52
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.35
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
854874,BRASSWORKS FARM - STONE,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.13
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.93
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854874,BRASSWORKS FARM - STONE,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.14
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.43
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
854874,BRASSWORKS FARM - STONE,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.92
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.09
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.9
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
854874,BRASSWORKS FARM - STONE,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
854874,BRASSWORKS FARM - STONE,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
