Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
854874,BRASSWORKS FARM - STONE,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
854874,BRASSWORKS FARM - STONE,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
854874,BRASSWORKS FARM - STONE,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
854874,BRASSWORKS FARM - STONE,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
