Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
854874,BRASSWORKS FARM - STONE,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,24.2
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,24.2
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
