Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
854874,BRASSWORKS FARM - STONE,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.98
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.26
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,23.8
