Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854874,BRASSWORKS FARM - STONE,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.71
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
854874,BRASSWORKS FARM - STONE,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.57
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
854874,BRASSWORKS FARM - STONE,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.54
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.84
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
