Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
854874,BRASSWORKS FARM - STONE,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854874,BRASSWORKS FARM - STONE,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
854874,BRASSWORKS FARM - STONE,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
