Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
854874,BRASSWORKS FARM - STONE,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
854874,BRASSWORKS FARM - STONE,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854874,BRASSWORKS FARM - STONE,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
854874,BRASSWORKS FARM - STONE,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
854874,BRASSWORKS FARM - STONE,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
854874,BRASSWORKS FARM - STONE,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,23.0
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854874,BRASSWORKS FARM - STONE,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
