Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,23.0
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
854874,BRASSWORKS FARM - STONE,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,23.0
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
854874,BRASSWORKS FARM - STONE,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
854874,BRASSWORKS FARM - STONE,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,23.1
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
854874,BRASSWORKS FARM - STONE,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
854874,BRASSWORKS FARM - STONE,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854874,BRASSWORKS FARM - STONE,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
