Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
