Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
