Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
854874,BRASSWORKS FARM - STONE,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.69
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
854874,BRASSWORKS FARM - STONE,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.08
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.57
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.1
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
854874,BRASSWORKS FARM - STONE,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.2
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
