Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.58
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
854874,BRASSWORKS FARM - STONE,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.32
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854874,BRASSWORKS FARM - STONE,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.85
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
854874,BRASSWORKS FARM - STONE,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
854874,BRASSWORKS FARM - STONE,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.59
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
854874,BRASSWORKS FARM - STONE,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
