Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
854874,BRASSWORKS FARM - STONE,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
854874,BRASSWORKS FARM - STONE,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
854874,BRASSWORKS FARM - STONE,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
854874,BRASSWORKS FARM - STONE,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
854874,BRASSWORKS FARM - STONE,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
854874,BRASSWORKS FARM - STONE,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.33
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
854874,BRASSWORKS FARM - STONE,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
