Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.08
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
854874,BRASSWORKS FARM - STONE,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.66
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.7
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
854874,BRASSWORKS FARM - STONE,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
854874,BRASSWORKS FARM - STONE,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.87
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
854874,BRASSWORKS FARM - STONE,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.63
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
854874,BRASSWORKS FARM - STONE,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.37
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.83
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
