Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.47
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
854874,BRASSWORKS FARM - STONE,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.82
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.67
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.69
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
854874,BRASSWORKS FARM - STONE,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.14
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
854874,BRASSWORKS FARM - STONE,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
854874,BRASSWORKS FARM - STONE,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
854874,BRASSWORKS FARM - STONE,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.19
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.54
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
854874,BRASSWORKS FARM - STONE,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.91
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
854874,BRASSWORKS FARM - STONE,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
