Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.31
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
854874,BRASSWORKS FARM - STONE,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.83
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
854874,BRASSWORKS FARM - STONE,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
854874,BRASSWORKS FARM - STONE,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.82
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.78
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.33
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.17
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
854874,BRASSWORKS FARM - STONE,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.58
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.92
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.25
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,24.2
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.82
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
854874,BRASSWORKS FARM - STONE,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.29
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,24.2
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.06
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
854874,BRASSWORKS FARM - STONE,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
854874,BRASSWORKS FARM - STONE,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
