Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.61
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
854874,BRASSWORKS FARM - STONE,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.27
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.86
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
854874,BRASSWORKS FARM - STONE,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
854874,BRASSWORKS FARM - STONE,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
854874,BRASSWORKS FARM - STONE,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854874,BRASSWORKS FARM - STONE,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
854874,BRASSWORKS FARM - STONE,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
