Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
854874,BRASSWORKS FARM - STONE,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
854874,BRASSWORKS FARM - STONE,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
854874,BRASSWORKS FARM - STONE,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854874,BRASSWORKS FARM - STONE,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854874,BRASSWORKS FARM - STONE,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
