Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
854874,BRASSWORKS FARM - STONE,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
