Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854874,BRASSWORKS FARM - STONE,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
854874,BRASSWORKS FARM - STONE,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
854874,BRASSWORKS FARM - STONE,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
854874,BRASSWORKS FARM - STONE,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
