Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
854874,BRASSWORKS FARM - STONE,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854874,BRASSWORKS FARM - STONE,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
854874,BRASSWORKS FARM - STONE,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
