Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
854874,BRASSWORKS FARM - STONE,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
854874,BRASSWORKS FARM - STONE,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
854874,BRASSWORKS FARM - STONE,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
854874,BRASSWORKS FARM - STONE,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
854874,BRASSWORKS FARM - STONE,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
854874,BRASSWORKS FARM - STONE,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
854874,BRASSWORKS FARM - STONE,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
