Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
854874,BRASSWORKS FARM - STONE,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
854874,BRASSWORKS FARM - STONE,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
854874,BRASSWORKS FARM - STONE,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
854874,BRASSWORKS FARM - STONE,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
854874,BRASSWORKS FARM - STONE,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
854874,BRASSWORKS FARM - STONE,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
