Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
854874,BRASSWORKS FARM - STONE,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.99
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854874,BRASSWORKS FARM - STONE,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.86
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
854874,BRASSWORKS FARM - STONE,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
