Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854874,BRASSWORKS FARM - STONE,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,24.2
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
