Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854874,BRASSWORKS FARM - STONE,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
854874,BRASSWORKS FARM - STONE,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
854874,BRASSWORKS FARM - STONE,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
854874,BRASSWORKS FARM - STONE,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
