Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
854874,BRASSWORKS FARM - STONE,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.83
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854874,BRASSWORKS FARM - STONE,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.36
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854874,BRASSWORKS FARM - STONE,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.02
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
854874,BRASSWORKS FARM - STONE,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.09
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
854874,BRASSWORKS FARM - STONE,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.47
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.3
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
854874,BRASSWORKS FARM - STONE,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.7
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.13
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
854874,BRASSWORKS FARM - STONE,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.34
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
