Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.5
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
854874,BRASSWORKS FARM - STONE,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.9
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
854874,BRASSWORKS FARM - STONE,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.77
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.3
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.96
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.3
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
854874,BRASSWORKS FARM - STONE,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.16
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.41
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.6
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
854874,BRASSWORKS FARM - STONE,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.45
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.7
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.16
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.2
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
854874,BRASSWORKS FARM - STONE,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.21
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.23
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
854874,BRASSWORKS FARM - STONE,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.33
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
854874,BRASSWORKS FARM - STONE,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.95
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.4
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
854874,BRASSWORKS FARM - STONE,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.85
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
