Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.9
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.18
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
854874,BRASSWORKS FARM - STONE,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
854874,BRASSWORKS FARM - STONE,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.41
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.82
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
854874,BRASSWORKS FARM - STONE,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.51
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
854874,BRASSWORKS FARM - STONE,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.08
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.35
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.14
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.68
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
854874,BRASSWORKS FARM - STONE,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.04
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.32
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.34
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.2
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.82
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.9
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
