Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
854874,BRASSWORKS FARM - STONE,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.88
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.79
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
854874,BRASSWORKS FARM - STONE,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.63
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
854874,BRASSWORKS FARM - STONE,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.62
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.3
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.75
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
854874,BRASSWORKS FARM - STONE,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854874,BRASSWORKS FARM - STONE,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
854874,BRASSWORKS FARM - STONE,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.08
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854874,BRASSWORKS FARM - STONE,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.07
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
854874,BRASSWORKS FARM - STONE,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
