Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.05
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
854874,BRASSWORKS FARM - STONE,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.11
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
854874,BRASSWORKS FARM - STONE,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.63
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.51
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.05
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.5
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.32
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
854874,BRASSWORKS FARM - STONE,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.41
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.59
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.4
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.88
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
854874,BRASSWORKS FARM - STONE,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
