Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
854874,BRASSWORKS FARM - STONE,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
854874,BRASSWORKS FARM - STONE,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,24.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
