Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,24.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
