Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
