Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.1
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.96
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.42
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
