Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854874,BRASSWORKS FARM - STONE,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
