Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854874,BRASSWORKS FARM - STONE,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854874,BRASSWORKS FARM - STONE,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.24
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
854874,BRASSWORKS FARM - STONE,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
854874,BRASSWORKS FARM - STONE,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
854874,BRASSWORKS FARM - STONE,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
