Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854874,BRASSWORKS FARM - STONE,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
854874,BRASSWORKS FARM - STONE,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
854874,BRASSWORKS FARM - STONE,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
854874,BRASSWORKS FARM - STONE,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,23.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
854874,BRASSWORKS FARM - STONE,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
854874,BRASSWORKS FARM - STONE,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,23.3
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
854874,BRASSWORKS FARM - STONE,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
