Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
854874,BRASSWORKS FARM - STONE,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,23.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
854874,BRASSWORKS FARM - STONE,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,23.5
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
854874,BRASSWORKS FARM - STONE,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
