Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
854874,BRASSWORKS FARM - STONE,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,24.1
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,24.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
854874,BRASSWORKS FARM - STONE,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
854874,BRASSWORKS FARM - STONE,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854874,BRASSWORKS FARM - STONE,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
