Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
854874,BRASSWORKS FARM - STONE,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.59
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
854874,BRASSWORKS FARM - STONE,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.81
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
854874,BRASSWORKS FARM - STONE,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.34
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.17
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,24.6
