Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
854874,BRASSWORKS FARM - STONE,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.68
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
854874,BRASSWORKS FARM - STONE,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.97
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
854874,BRASSWORKS FARM - STONE,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.18
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854874,BRASSWORKS FARM - STONE,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.81
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
854874,BRASSWORKS FARM - STONE,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.8
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
854874,BRASSWORKS FARM - STONE,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.23
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
854874,BRASSWORKS FARM - STONE,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.79
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.15
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.25
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
