Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
854874,BRASSWORKS FARM - STONE,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.41
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
854874,BRASSWORKS FARM - STONE,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
854874,BRASSWORKS FARM - STONE,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
854874,BRASSWORKS FARM - STONE,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-06-02T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
