Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
854874,BRASSWORKS FARM - STONE,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
854874,BRASSWORKS FARM - STONE,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
854874,BRASSWORKS FARM - STONE,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
854874,BRASSWORKS FARM - STONE,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.43
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
854874,BRASSWORKS FARM - STONE,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.26
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,27.3
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
854874,BRASSWORKS FARM - STONE,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
854874,BRASSWORKS FARM - STONE,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.39
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
854874,BRASSWORKS FARM - STONE,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
