Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
854874,BRASSWORKS FARM - STONE,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854874,BRASSWORKS FARM - STONE,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,26.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
854874,BRASSWORKS FARM - STONE,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,26.7
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
