Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854874,BRASSWORKS FARM - STONE,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
854874,BRASSWORKS FARM - STONE,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
854874,BRASSWORKS FARM - STONE,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
854874,BRASSWORKS FARM - STONE,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854874,BRASSWORKS FARM - STONE,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
854874,BRASSWORKS FARM - STONE,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
854874,BRASSWORKS FARM - STONE,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
854874,BRASSWORKS FARM - STONE,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
