Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
854874,BRASSWORKS FARM - STONE,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
854874,BRASSWORKS FARM - STONE,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.96
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.09
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
854874,BRASSWORKS FARM - STONE,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
854874,BRASSWORKS FARM - STONE,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.64
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.52
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
854874,BRASSWORKS FARM - STONE,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.53
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.4
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.75
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
854874,BRASSWORKS FARM - STONE,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854874,BRASSWORKS FARM - STONE,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
