Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
854874,BRASSWORKS FARM - STONE,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
854874,BRASSWORKS FARM - STONE,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.47
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
854874,BRASSWORKS FARM - STONE,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
854874,BRASSWORKS FARM - STONE,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.14
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
